Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,23.5
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,24.0
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,24.4
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,23.2
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.32
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722936,Berwicks Lane - Marston Green,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,22.6
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.04
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722936,Berwicks Lane - Marston Green,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,22.6
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.37
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722936,Berwicks Lane - Marston Green,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,22.7
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.69
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.76
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722936,Berwicks Lane - Marston Green,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,22.7
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.56
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722936,Berwicks Lane - Marston Green,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,22.8
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,22.8
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722936,Berwicks Lane - Marston Green,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,22.6
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,22.8
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
