Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,23.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,23.5
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,23.8
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.07
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722936,Berwicks Lane - Marston Green,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,24.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722936,Berwicks Lane - Marston Green,2023-05-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,transformer,,Temperature,C,26.0
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722936,Berwicks Lane - Marston Green,2023-05-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,transformer,,Temperature,C,25.9
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.89
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
722936,Berwicks Lane - Marston Green,2023-05-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,transformer,,Temperature,C,25.0
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.49
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722936,Berwicks Lane - Marston Green,2023-05-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,transformer,,Temperature,C,25.0
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.17
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722936,Berwicks Lane - Marston Green,2023-05-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,transformer,,Temperature,C,24.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-05-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,transformer,,Temperature,C,24.2
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-05-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,transformer,,Temperature,C,23.6
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-05-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,transformer,,Temperature,C,22.8
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-05-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,transformer,,Temperature,C,22.3
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
