Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-05-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-05-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,transformer,,Temperature,C,22.6
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-05-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-05-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,transformer,,Temperature,C,22.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-05-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-05-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,transformer,,Temperature,C,21.7
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-05-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-05-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-05-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-05-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-05-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,transformer,,Temperature,C,22.4
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-05-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
