Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-05-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-05-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-05-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-05-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-05-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.36
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-05-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-05-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-05-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
