Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722936,Berwicks Lane - Marston Green,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-05-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-05-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-05-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-05-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-05-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-05-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-05-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-05-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-05-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-05-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-05-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
