Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-05-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-05-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-05-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-05-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-05-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-05-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-05-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-05-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-05-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-05-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-05-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
