Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-05-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-05-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-05-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-05-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-05-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-05-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-05-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-05-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-05-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-05-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-05-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
