Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-05-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-05-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-05-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-05-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-05-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-05-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-05-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-05-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-05-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-05-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-05-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
722936,Berwicks Lane - Marston Green,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
722936,Berwicks Lane - Marston Green,2023-05-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
