Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-05-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-05-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-05-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-05-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-05-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-05-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-05-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-05-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-05-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-05-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-05-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-05-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722936,Berwicks Lane - Marston Green,2023-05-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
