Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-05-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-05-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-05-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-05-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-05-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.3
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-05-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-05-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-05-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-05-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,transformer,,Temperature,C,21.7
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-05-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-05-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-05-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-05-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
