Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-05-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-05-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-05-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
722936,Berwicks Lane - Marston Green,2023-05-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
722936,Berwicks Lane - Marston Green,2023-05-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
722936,Berwicks Lane - Marston Green,2023-05-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-05-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-05-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-05-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.63
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-05-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-05-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,transformer,,Temperature,C,23.2
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,transformer,,Temperature,C,23.4
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,transformer,,Temperature,C,23.7
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-05-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,transformer,,Temperature,C,23.7
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
722936,Berwicks Lane - Marston Green,2023-05-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722936,Berwicks Lane - Marston Green,2023-05-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722936,Berwicks Lane - Marston Green,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722936,Berwicks Lane - Marston Green,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
