Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,22.8
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
