Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,22.7
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,22.6
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,22.3
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-05-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-05-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-05-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-05-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-05-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-05-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-05-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,transformer,,Temperature,C,21.7
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-05-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
