Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-05-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,transformer,,Temperature,C,22.3
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-05-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-05-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-05-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722936,Berwicks Lane - Marston Green,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722936,Berwicks Lane - Marston Green,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-05-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-05-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
