Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722936,Berwicks Lane - Marston Green,2023-05-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-05-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-05-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-05-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-05-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
722936,Berwicks Lane - Marston Green,2023-05-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-05-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-05-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-05-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-05-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-05-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-05-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-05-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-05-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-05-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-05-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-05-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-05-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-05-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-05-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
