Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-05-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-05-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-05-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-05-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-05-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-05-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-05-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-05-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-05-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-05-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
