Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-05-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-05-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-05-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-05-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-05-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-05-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-05-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-05-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-05-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-05-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-05-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-05-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-05-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722936,Berwicks Lane - Marston Green,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
