Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-05-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-05-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-05-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-05-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-05-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-05-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-05-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-05-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
