Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,transformer,,Temperature,C,22.4
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
722936,Berwicks Lane - Marston Green,2023-05-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,transformer,,Temperature,C,22.8
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-05-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-05-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,transformer,,Temperature,C,23.4
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,transformer,,Temperature,C,23.7
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-05-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,transformer,,Temperature,C,23.9
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-05-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,transformer,,Temperature,C,24.5
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-05-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,transformer,,Temperature,C,25.1
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-05-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,transformer,,Temperature,C,25.5
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-05-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,transformer,,Temperature,C,25.7
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722936,Berwicks Lane - Marston Green,2023-05-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,transformer,,Temperature,C,25.7
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722936,Berwicks Lane - Marston Green,2023-05-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,transformer,,Temperature,C,25.7
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-05-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,transformer,,Temperature,C,25.5
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
722936,Berwicks Lane - Marston Green,2023-05-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
