Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-05-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.5
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-05-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-05-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-05-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-05-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-05-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.6
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,transformer,,Temperature,C,23.2
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-05-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,216.7
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,transformer,,Temperature,C,23.4
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-05-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,transformer,,Temperature,C,23.4
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-05-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,transformer,,Temperature,C,23.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-05-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,transformer,,Temperature,C,23.3
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-05-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
