Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
722936,Berwicks Lane - Marston Green,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722936,Berwicks Lane - Marston Green,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-05-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-05-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-05-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-05-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-05-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-05-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-05-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-05-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-05-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
722936,Berwicks Lane - Marston Green,2023-05-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-05-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-05-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-05-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-05-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-05-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-05-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-05-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
