Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-05-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-05-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-05-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-05-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-05-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-05-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-05-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-05-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-05-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-05-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
