Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-05-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-05-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-05-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-05-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-05-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-05-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,01,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-05-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-05-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-05-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,transformer,,Temperature,C,21.7
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-05-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-05-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-05-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-05-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
