Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-05-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,01,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,01,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-05-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,01,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-05-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,01,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-05-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,02,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,01,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.23
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-05-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.7
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,02,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,01,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-05-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.25
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,02,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-05-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,02,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.15
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,02,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722936,Berwicks Lane - Marston Green,2023-05-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,02,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-05-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.14
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
