Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-05-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,transformer,,Temperature,C,22.8
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-05-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,01,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-05-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,01,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-05-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-05-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-05-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,01,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-05-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-05-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,01,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-05-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.75
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,02,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,01,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.71
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,02,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,01,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,02,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.51
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,02,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,01,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
