Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-05-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,01,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-05-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,01,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,transformer,,Temperature,C,22.9
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-05-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.15
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,transformer,,Temperature,C,23.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-05-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.73
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,151.0
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,transformer,,Temperature,C,23.5
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-05-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,01,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,transformer,,Temperature,C,24.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-05-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,01,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,transformer,,Temperature,C,24.4
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-05-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,transformer,,Temperature,C,24.4
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-05-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,transformer,,Temperature,C,23.9
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,transformer,,Temperature,C,24.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-05-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,01,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,transformer,,Temperature,C,23.3
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-05-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
