Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-05-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-05-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,transformer,,Temperature,C,23.3
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-05-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,transformer,,Temperature,C,23.4
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,transformer,,Temperature,C,23.2
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-05-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,transformer,,Temperature,C,23.3
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-05-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,transformer,,Temperature,C,23.7
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-05-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,transformer,,Temperature,C,24.0
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-05-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,244.4
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,01,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,transformer,,Temperature,C,24.0
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-05-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,255.1
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,01,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,transformer,,Temperature,C,23.6
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-05-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,01,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,transformer,,Temperature,C,23.5
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-05-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,01,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,transformer,,Temperature,C,23.6
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-05-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,transformer,,Temperature,C,23.3
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
