Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-05-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-05-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,transformer,,Temperature,C,23.2
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-05-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,transformer,,Temperature,C,23.3
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-05-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,transformer,,Temperature,C,23.1
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-05-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,transformer,,Temperature,C,22.6
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-05-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-05-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,01,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-05-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-05-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,01,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-05-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.43
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,01,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-05-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,01,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-05-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
