Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-05-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-05-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,01,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-05-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,01,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-05-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.22
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,01,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-05-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,01,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-05-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-05-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-05-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-05-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-05-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-05-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-05-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-05-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
