Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-05-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-05-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-05-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-05-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-05-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-05-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-05-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-05-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-05-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-05-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,01,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-05-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
