Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,02,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-05-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.14
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,02,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,01,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-05-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,01,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-05-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,01,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-05-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-05-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,01,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-05-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-05-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-05-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
