Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-05-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-05-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-05-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-05-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-05-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-05-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-05-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-05-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-05-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-05-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-05-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
