Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-05-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-05-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-05-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-05-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-05-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-05-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-05-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-05-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-05-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-05-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,02,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-05-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,02,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-05-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,02,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-05-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-05-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
